Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
930614,Beech Tree Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.81
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
930614,Beech Tree Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
930614,Beech Tree Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.7
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.98
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
930614,Beech Tree Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.03
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
930614,Beech Tree Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.1
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,69.13
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
930614,Beech Tree Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
