Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.88
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
930614,Beech Tree Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.07
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.4
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
930614,Beech Tree Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.71
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.3
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.93
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
930614,Beech Tree Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.64
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,72.53
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
930614,Beech Tree Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.44
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.02
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.5
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.61
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.73
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
930614,Beech Tree Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.89
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,67.76
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.44
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
930614,Beech Tree Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.31
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.16
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.7
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
