Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.94
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
930614,Beech Tree Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.38
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.88
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
930614,Beech Tree Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.57
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.79
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.29
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
930614,Beech Tree Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.99
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.96
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.72
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.58
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
930614,Beech Tree Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.78
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.97
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.53
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.82
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.46
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.99
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
930614,Beech Tree Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.01
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.14
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.96
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.2
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.28
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.84
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.35
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
930614,Beech Tree Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.45
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.73
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.98
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.6
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.03
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.43
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
930614,Beech Tree Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.67
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.29
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.7
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
