Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.27
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,81.89
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.04
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
930614,Beech Tree Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.59
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.66
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.23
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.02
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.6
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.3
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.38
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.27
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
930614,Beech Tree Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.95
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.17
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.98
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,168.1
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.55
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.7
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.4
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
930614,Beech Tree Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.27
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.02
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.62
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.54
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.24
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.7
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.3
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.82
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.83
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.57
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
930614,Beech Tree Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.4
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.6
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.51
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.47
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,173.4
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.3
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.1
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.11
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.48
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
930614,Beech Tree Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.04
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.15
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.46
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.9
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.4
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.82
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,75.3
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.46
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.47
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,101.55
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
930614,Beech Tree Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.81
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.51
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.31
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,163.0
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.8
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,84.17
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.48
