Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.01
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
930614,Beech Tree Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.45
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.64
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.91
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.78
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.4
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.4
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.87
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.08
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.58
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
930614,Beech Tree Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.57
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.11
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.09
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.88
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,187.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,86.74
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,99.83
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.14
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
930614,Beech Tree Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.17
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.28
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.18
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.08
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.15
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,196.6
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.3
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.44
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.08
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.55
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.1
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
930614,Beech Tree Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.44
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.19
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.24
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.64
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,69.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.9
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.0
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.31
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.33
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.85
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
930614,Beech Tree Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.01
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.94
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.89
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.29
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.83
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,62.3
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.6
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,181.4
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,94.54
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.85
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.15
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
930614,Beech Tree Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.67
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.27
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.76
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.03
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.58
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,198.4
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,184.1
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.25
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.18
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.49
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,105.09
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
930614,Beech Tree Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.97
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.4
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.61
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,45.76
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,193.6
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.2
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
