Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,100.64
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.55
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,118.6
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
930614,Beech Tree Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.8
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.05
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,56.39
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.93
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,57.4
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,232.0
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,201.7
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,237.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.92
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.07
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,136.94
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,226.0
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.4
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
930614,Beech Tree Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.8
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.53
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.83
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.76
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,218.3
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,213.8
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,224.7
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,101.52
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,110.17
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,132.93
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
930614,Beech Tree Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,551.5
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.71
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.71
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.1
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.9
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.81
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,188.1
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,212.0
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.9
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.17
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.56
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.69
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
930614,Beech Tree Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.3
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.21
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.89
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.62
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.26
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,219.6
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,223.4
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.6
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.13
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.95
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.05
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
930614,Beech Tree Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.01
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.42
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.56
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,51.99
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.27
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,202.5
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,216.5
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.6
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.74
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,113.38
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,106.45
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.8
930614,Beech Tree Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.19
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.52
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.29
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.28
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.2
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,82.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,189.4
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,213.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.92
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,117.48
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.72
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
930614,Beech Tree Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
