Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.76
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.94
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.43
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.07
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,73.4
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.5
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.3
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.37
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.6
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.49
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.62
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
930614,Beech Tree Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.53
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.42
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.48
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.64
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.1
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,200.5
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,185.4
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.3
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,102.75
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.47
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.1
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
930614,Beech Tree Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.76
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.13
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.57
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.64
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,71.1
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,180.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,189.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.74
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.82
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.7
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
930614,Beech Tree Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.56
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.21
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.89
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.79
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.03
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.7
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.0
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.5
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.78
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,113.27
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.95
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
930614,Beech Tree Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.23
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.15
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.01
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,179.3
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.1
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.42
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,102.02
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,110.97
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
930614,Beech Tree Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.22
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.12
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.59
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.25
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.1
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.0
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.93
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,79.5
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.41
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.95
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,116.12
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.3
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
930614,Beech Tree Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.73
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.2
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.03
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.7
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,171.2
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
