Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.49
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.07
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.9
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.8
930614,Beech Tree Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.06
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.92
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.98
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.2
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.1
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.7
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.87
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.94
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.75
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.06
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
930614,Beech Tree Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.72
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.3
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.82
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,180.4
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,179.6
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.66
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.66
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,98.26
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
930614,Beech Tree Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.89
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.99
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.7
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,207.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.0
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.27
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.12
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.76
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
930614,Beech Tree Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.78
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.92
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.63
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.73
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,69.7
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,172.7
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,238.0
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,189.8
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.04
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,106.48
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.07
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
930614,Beech Tree Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.64
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.3
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.98
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,196.0
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.14
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.37
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.07
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
930614,Beech Tree Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.38
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.09
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.28
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.2
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.54
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,98.27
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
930614,Beech Tree Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.11
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
