Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.98
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.16
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.15
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.36
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.6
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.3
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.86
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.33
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,106.08
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
930614,Beech Tree Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.03
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.43
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.9
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.41
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.41
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
930614,Beech Tree Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.48
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.68
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.3
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.83
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.24
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.69
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.3
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.66
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.2
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.57
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,198.7
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
930614,Beech Tree Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.15
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.56
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.72
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.47
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.17
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.4
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.71
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.93
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.78
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,208.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
930614,Beech Tree Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.13
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.6
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.17
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.87
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,75.7
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.42
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.43
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.84
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
930614,Beech Tree Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.65
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.3
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.99
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.9
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.35
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.71
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.71
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
930614,Beech Tree Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.05
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.05
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.4
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
