Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.05
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.85
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,91.48
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
930614,Beech Tree Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.34
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.54
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.18
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.87
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.37
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
930614,Beech Tree Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.38
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.84
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.36
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.13
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.91
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.16
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,98.96
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,207.9
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
930614,Beech Tree Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.18
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.62
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.48
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.58
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.1
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.9
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.28
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.97
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,188.1
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
930614,Beech Tree Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.66
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.5
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.28
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.8
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.3
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.44
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.46
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
930614,Beech Tree Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.21
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.9
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.81
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.51
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
930614,Beech Tree Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.24
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.07
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.97
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.82
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.13
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.1
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.38
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.43
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.51
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
930614,Beech Tree Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
