Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.33
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.69
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.41
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.3
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.06
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.83
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.05
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
930614,Beech Tree Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.62
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.33
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.28
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.06
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,60.6
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.1
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.6
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.72
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.67
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.16
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
930614,Beech Tree Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.71
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.76
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.41
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.7
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.62
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.8
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.35
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
930614,Beech Tree Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.54
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.72
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.34
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.78
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,175.5
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.2
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.72
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.72
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.54
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
930614,Beech Tree Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.55
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.95
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.69
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.2
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.3
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.55
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.75
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.94
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
930614,Beech Tree Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.6
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.03
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.7
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.28
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.14
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.33
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
930614,Beech Tree Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.42
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.3
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.93
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.0
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
