Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.39
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.37
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.18
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
930614,Beech Tree Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.43
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.89
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.83
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.07
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,168.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.55
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.11
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
930614,Beech Tree Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.9
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.3
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.99
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.21
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.49
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.23
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
930614,Beech Tree Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.19
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.05
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.63
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.59
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.45
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.3
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.12
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.06
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
930614,Beech Tree Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.96
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.6
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.32
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.51
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,187.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.5
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.04
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.55
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.22
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
930614,Beech Tree Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.25
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.22
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.78
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.99
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,66.1
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.5
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.86
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.68
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.13
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
930614,Beech Tree Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.37
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.71
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.59
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.82
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.3
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.14
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.88
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
930614,Beech Tree Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.76
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
