Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.63
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.78
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.53
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.6
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,67.77
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.03
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.55
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
930614,Beech Tree Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.83
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.68
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.29
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.26
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.3
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.12
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
930614,Beech Tree Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.97
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.69
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.89
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,81.5
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,197.5
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.96
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.54
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
930614,Beech Tree Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.9
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.47
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.71
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.04
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,80.4
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.4
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,185.1
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.27
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.06
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
930614,Beech Tree Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.71
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.66
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.42
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,73.0
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.6
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.7
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.98
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.71
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
930614,Beech Tree Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.19
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.42
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.23
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.5
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.11
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.24
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.39
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
930614,Beech Tree Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.68
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.76
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.33
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,70.9
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.3
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
