Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.44
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.22
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
930614,Beech Tree Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.13
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.01
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.48
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.1
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.82
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.27
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.98
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
930614,Beech Tree Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.53
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.49
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.36
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.09
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.8
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,209.7
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.25
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.36
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.33
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
930614,Beech Tree Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.94
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.11
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.72
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.63
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,90.4
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,202.4
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.66
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.69
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
930614,Beech Tree Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.73
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.22
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.38
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.2
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.07
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.27
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
930614,Beech Tree Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.79
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.68
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.55
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,94.1
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.91
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.09
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.28
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
930614,Beech Tree Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.89
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.83
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.23
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.38
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.29
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.89
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.43
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
930614,Beech Tree Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.42
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.44
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.08
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
