Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.93
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.79
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
930614,Beech Tree Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.26
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.8
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.52
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.3
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.07
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
930614,Beech Tree Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.22
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.18
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.71
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.59
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.1
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.34
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.37
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
930614,Beech Tree Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.92
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.42
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.83
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,77.1
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,173.2
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.25
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.36
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.21
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
930614,Beech Tree Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.16
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.67
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.59
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.25
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.46
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.72
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.86
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
930614,Beech Tree Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.72
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.97
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.32
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
930614,Beech Tree Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.39
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.29
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.44
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.7
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.72
