Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
930614,Beech Tree Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.02
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.47
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.81
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.62
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.4
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.2
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
930614,Beech Tree Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.18
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.46
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.6
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.79
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.99
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
930614,Beech Tree Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.8
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.55
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.29
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.1
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.37
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
930614,Beech Tree Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.74
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.75
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.36
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.81
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.66
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.84
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.26
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
930614,Beech Tree Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.33
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.99
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.28
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.11
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.27
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.41
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.22
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.3
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
930614,Beech Tree Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.07
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.05
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.51
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930614,Beech Tree Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.3
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.13
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.94
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.74
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.8
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
