Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.54
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.08
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
930614,Beech Tree Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.14
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.1
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.54
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.5
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.3
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.32
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
930614,Beech Tree Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.08
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.5
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.3
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.39
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.59
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
930614,Beech Tree Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.33
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.99
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.94
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.3
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.59
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.56
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
930614,Beech Tree Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.61
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.41
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.99
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.03
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
930614,Beech Tree Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.83
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.36
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
930614,Beech Tree Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.19
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.04
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.33
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
930614,Beech Tree Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
