Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.34
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.18
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.68
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.73
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.22
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
930614,Beech Tree Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.84
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.69
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
930614,Beech Tree Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
930614,Beech Tree Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.52
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
930614,Beech Tree Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.39
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.08
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
930614,Beech Tree Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
930614,Beech Tree Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
