Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
930614,Beech Tree Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.79
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
930614,Beech Tree Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
930614,Beech Tree Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.83
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
930614,Beech Tree Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
930614,Beech Tree Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.55
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.45
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
930614,Beech Tree Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.56
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.66
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
930614,Beech Tree Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
