Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.37
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
930614,Beech Tree Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
930614,Beech Tree Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
930614,Beech Tree Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
930614,Beech Tree Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930614,Beech Tree Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.02
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
930614,Beech Tree Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
