Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
930614,Beech Tree Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.54
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
930614,Beech Tree Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
930614,Beech Tree Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
930614,Beech Tree Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
930614,Beech Tree Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
930614,Beech Tree Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
930614,Beech Tree Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
