Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
930614,Beech Tree Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930614,Beech Tree Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.65
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.46
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930614,Beech Tree Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
930614,Beech Tree Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.71
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
930614,Beech Tree Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930614,Beech Tree Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
