Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
930614,Beech Tree Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.01
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.87
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
930614,Beech Tree Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
930614,Beech Tree Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930614,Beech Tree Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.06
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
930614,Beech Tree Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.61
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.42
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
930614,Beech Tree Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.26
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.2
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
930614,Beech Tree Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.38
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.73
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,66.1
