Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.8
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.77
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
930614,Beech Tree Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.03
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.07
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.39
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
930614,Beech Tree Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.37
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.07
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.06
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.9
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
930614,Beech Tree Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.39
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.18
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,63.63
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
930614,Beech Tree Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.93
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.22
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.5
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.84
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
930614,Beech Tree Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.36
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.97
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,70.7
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.1
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,83.19
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.34
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
930614,Beech Tree Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.56
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.24
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.4
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
