Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,69.12
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
930614,Beech Tree Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.99
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.68
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.78
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.5
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
930614,Beech Tree Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.77
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.59
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.66
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.25
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.26
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.92
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.2
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
930614,Beech Tree Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.88
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.88
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.41
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.93
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
930614,Beech Tree Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.53
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.4
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.87
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,86.22
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
930614,Beech Tree Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.89
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.62
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.6
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.34
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.11
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,83.89
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
930614,Beech Tree Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.5
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.47
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.2
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.2
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,86.74
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.51
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
930614,Beech Tree Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.77
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.34
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.34
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.4
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
