Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.18
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.91
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.49
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
930614,Beech Tree Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.28
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.34
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.49
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.35
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
930614,Beech Tree Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.19
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.05
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.69
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.33
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,92.91
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.11
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
930614,Beech Tree Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.54
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.13
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.46
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.2
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.0
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.46
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,92.92
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.83
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
930614,Beech Tree Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.15
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.02
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.74
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.3
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,150.9
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.74
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,82.84
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,105.85
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.43
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
930614,Beech Tree Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.96
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.88
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,164.9
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.0
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.09
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,74.2
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.46
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,107.87
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,98.7
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
930614,Beech Tree Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.11
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.26
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.44
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.4
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.9
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.47
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,99.29
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.89
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
