Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.04
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.01
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.79
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.47
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.2
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.3
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.14
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,98.78
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,90.7
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
930614,Beech Tree Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.95
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.55
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,177.6
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.4
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.32
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.29
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.55
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
930614,Beech Tree Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.91
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.97
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.79
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,47.15
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.9
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.8
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,195.6
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.36
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.98
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,96.32
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
930614,Beech Tree Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.45
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.09
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.94
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.52
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.9
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.9
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.41
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.61
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.12
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
930614,Beech Tree Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.08
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.54
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.57
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.46
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.9
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,176.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.0
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,91.42
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.05
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.27
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.9
930614,Beech Tree Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.32
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.48
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.88
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.65
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.32
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.7
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.3
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.3
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.76
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.4
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.14
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.8
930614,Beech Tree Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.65
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.7
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.96
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.94
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,202.4
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,207.6
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
