Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.11
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,100.53
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,114.6
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,96.49
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
930614,Beech Tree Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.49
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.37
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,199.8
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,223.9
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.1
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.57
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,101.99
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,126.87
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.92
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,520.2
930614,Beech Tree Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.6
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.5
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.08
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,227.9
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,206.9
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.54
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.75
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,116.34
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.8
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
930614,Beech Tree Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.8
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.58
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.52
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,90.2
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,216.8
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,207.4
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.67
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.18
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,94.18
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
930614,Beech Tree Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.38
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.13
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,91.0
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,205.9
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.98
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.38
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.45
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
930614,Beech Tree Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.66
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.98
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.39
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.11
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.0
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,183.6
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.9
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.66
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.89
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.35
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
930614,Beech Tree Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.39
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.37
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.81
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.46
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.5
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.03
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.69
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
930614,Beech Tree Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
