Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.33
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.82
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,172.3
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.7
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.82
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.57
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.19
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
930614,Beech Tree Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.42
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.24
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.3
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,182.7
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.88
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.1
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.59
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
930614,Beech Tree Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.35
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.53
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,175.9
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,184.1
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.36
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.63
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.31
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
930614,Beech Tree Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.77
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.47
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.35
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.05
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.9
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.66
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.92
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.24
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
930614,Beech Tree Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.07
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.23
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.08
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.9
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.1
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.03
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.62
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
930614,Beech Tree Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.32
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.97
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.91
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.6
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,178.2
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.9
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.27
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.69
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.99
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.91
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
930614,Beech Tree Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.31
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.37
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.69
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.3
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.9
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.9
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
