Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.36
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.48
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.04
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
930614,Beech Tree Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.22
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.14
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.29
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.8
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.43
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.13
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
930614,Beech Tree Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.25
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.65
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.67
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.0
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.62
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,93.1
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.03
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
930614,Beech Tree Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.9
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.04
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.78
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.6
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.06
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.32
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.01
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,85.46
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.69
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
930614,Beech Tree Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.99
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.9
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.08
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.65
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.7
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.08
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.36
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.99
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
930614,Beech Tree Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.54
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.51
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.61
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.3
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.3
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,189.4
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,72.6
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.66
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.04
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.56
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
930614,Beech Tree Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.9
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.58
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.03
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,181.9
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.1
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.6
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.28
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.95
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.11
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
930614,Beech Tree Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
