Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.72
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.2
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.67
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,185.5
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.2
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.41
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.85
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.07
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
930614,Beech Tree Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.08
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.79
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.62
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.01
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,180.0
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,175.8
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.51
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.15
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,91.01
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
930614,Beech Tree Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.12
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.57
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.58
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.12
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,78.3
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,223.6
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.9
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.14
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,71.5
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.82
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.84
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,88.04
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
930614,Beech Tree Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.21
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.41
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.75
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.96
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.15
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,72.9
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.2
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.6
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.59
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.91
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,91.52
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
930614,Beech Tree Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.07
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.46
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.12
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,193.4
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.6
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.02
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.56
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.88
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
930614,Beech Tree Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.86
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.79
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.07
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.51
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.4
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.89
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.35
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.08
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
930614,Beech Tree Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.59
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.29
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.81
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,149.0
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
