Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.78
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,85.18
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.76
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
930614,Beech Tree Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.13
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.25
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.12
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.68
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,170.0
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.97
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.53
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.13
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
930614,Beech Tree Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.45
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.1
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,164.4
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.32
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.98
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
930614,Beech Tree Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.09
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.15
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.3
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.26
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.44
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.05
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
930614,Beech Tree Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.3
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.86
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.47
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.95
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.31
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.9
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,139.9
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.98
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.29
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
930614,Beech Tree Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.24
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.15
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.79
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.89
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.3
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.66
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.94
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
930614,Beech Tree Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.29
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.21
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.24
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.12
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.7
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.78
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.01
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.36
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
930614,Beech Tree Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
