Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.72
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.2
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.82
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.8
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.67
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.4
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
930614,Beech Tree Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.54
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.6
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.01
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.43
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,78.2
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,196.7
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.85
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.62
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
930614,Beech Tree Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.21
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.63
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.92
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.2
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.3
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.3
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.42
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.09
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.68
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
930614,Beech Tree Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.33
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.2
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.66
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.02
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.11
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,170.4
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.98
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.65
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.36
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
930614,Beech Tree Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.67
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.14
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.53
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.1
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.6
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.35
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.66
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
930614,Beech Tree Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.82
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.81
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.43
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.91
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.76
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.54
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
930614,Beech Tree Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.25
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.02
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.78
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.2
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.5
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
