Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.4
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.3
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.25
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
930614,Beech Tree Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.85
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.8
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.71
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.3
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.58
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.83
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.09
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
930614,Beech Tree Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.74
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.87
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.34
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.4
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.04
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.49
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.94
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
930614,Beech Tree Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.24
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.49
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.32
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.63
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.45
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.74
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
930614,Beech Tree Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.47
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.16
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.92
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.4
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.18
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.4
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,82.96
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
930614,Beech Tree Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.43
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.62
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.3
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.4
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.13
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.95
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.68
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
930614,Beech Tree Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.53
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.83
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.98
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.71
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,82.6
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,166.3
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,205.4
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.24
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.51
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
930614,Beech Tree Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.81
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.38
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.29
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.84
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,82.3
