Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.8
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.52
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.06
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
930614,Beech Tree Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.3
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.75
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.53
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.31
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.9
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,21.7
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.66
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.96
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.48
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
930614,Beech Tree Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.43
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.48
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.61
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,76.3
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.3
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,170.2
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,21.7
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.17
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.12
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
930614,Beech Tree Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.36
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.18
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,21.7
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.21
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.51
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
930614,Beech Tree Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.82
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.87
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.46
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.36
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.9
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.9
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.65
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.28
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.99
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
930614,Beech Tree Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.62
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.44
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.84
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.02
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,162.4
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.85
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
930614,Beech Tree Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.49
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.37
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.75
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.47
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,170.9
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
