Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,66.13
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.32
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.28
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
930614,Beech Tree Avenue Covey,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.28
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.77
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.54
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.1
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.8
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.95
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
930614,Beech Tree Avenue Covey,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.05
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.24
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.98
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.3
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.52
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.29
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
930614,Beech Tree Avenue Covey,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.21
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.86
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.26
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.62
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.1
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.4
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.72
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.16
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
930614,Beech Tree Avenue Covey,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.03
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.75
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.96
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.52
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.12
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
930614,Beech Tree Avenue Covey,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.93
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.16
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,75.0
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.84
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
930614,Beech Tree Avenue Covey,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.69
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.84
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.94
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
930614,Beech Tree Avenue Covey,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.18
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.1
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
