Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.52
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
930614,Beech Tree Avenue Covey,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.1
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.53
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.4
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.18
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.41
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.25
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
930614,Beech Tree Avenue Covey,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.43
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.91
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.99
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
930614,Beech Tree Avenue Covey,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.78
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.63
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.95
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.0
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.73
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.92
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
930614,Beech Tree Avenue Covey,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.05
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.96
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.52
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.58
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.93
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.87
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.49
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
930614,Beech Tree Avenue Covey,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.37
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.19
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.46
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.2
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.24
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.24
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.5
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
930614,Beech Tree Avenue Covey,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.9
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.25
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.87
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,143.0
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.45
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.94
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.61
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
930614,Beech Tree Avenue Covey,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
