Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.3
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.38
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.01
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.08
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.49
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
930614,Beech Tree Avenue Covey,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.34
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.03
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.55
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.32
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,144.1
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.66
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
930614,Beech Tree Avenue Covey,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.8
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.09
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.08
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.62
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,93.3
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.5
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.79
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.91
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
930614,Beech Tree Avenue Covey,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.23
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.94
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.46
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.75
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,72.1
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,170.4
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.44
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.58
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.19
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
930614,Beech Tree Avenue Covey,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.71
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.96
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.63
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.17
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.47
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.3
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.3
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.27
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.26
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
930614,Beech Tree Avenue Covey,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.21
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.78
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.59
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.62
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.29
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.1
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.72
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,78.62
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
930614,Beech Tree Avenue Covey,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.27
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.95
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.78
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.16
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,68.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,169.0
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
