Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,75.89
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
930614,Beech Tree Avenue Covey,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.69
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.38
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.2
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,155.7
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.71
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.17
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.64
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
930614,Beech Tree Avenue Covey,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.31
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.37
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.45
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
930614,Beech Tree Avenue Covey,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.93
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.42
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,90.6
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.3
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.1
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
930614,Beech Tree Avenue Covey,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.71
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,21.4
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
930614,Beech Tree Avenue Covey,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.49
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.19
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.53
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.3
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.73
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
930614,Beech Tree Avenue Covey,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.1
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.09
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.87
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
930614,Beech Tree Avenue Covey,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
