Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.95
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.38
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.2
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.3
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.56
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
930614,Beech Tree Avenue Covey,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.64
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,21.5
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.04
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
930614,Beech Tree Avenue Covey,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
930614,Beech Tree Avenue Covey,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930614,Beech Tree Avenue Covey,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.39
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,21.6
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.06
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
930614,Beech Tree Avenue Covey,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.56
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,21.7
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,68.36
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
930614,Beech Tree Avenue Covey,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.01
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
