Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,21.7
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.87
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
930614,Beech Tree Avenue Covey,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
930614,Beech Tree Avenue Covey,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.12
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
930614,Beech Tree Avenue Covey,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,21.8
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
930614,Beech Tree Avenue Covey,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.31
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,65.39
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
930614,Beech Tree Avenue Covey,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
930614,Beech Tree Avenue Covey,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.27
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930614,Beech Tree Avenue Covey,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
