Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.79
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.53
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930614,Beech Tree Avenue Covey,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.49
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.68
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
930614,Beech Tree Avenue Covey,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
930614,Beech Tree Avenue Covey,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.88
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,68.1
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
930614,Beech Tree Avenue Covey,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.98
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.37
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
930614,Beech Tree Avenue Covey,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,68.1
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.02
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
930614,Beech Tree Avenue Covey,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
