Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
930614,Beech Tree Avenue Covey,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.35
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930614,Beech Tree Avenue Covey,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.76
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.29
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
930614,Beech Tree Avenue Covey,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.98
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.3
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
930614,Beech Tree Avenue Covey,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.95
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
930614,Beech Tree Avenue Covey,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.49
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
930614,Beech Tree Avenue Covey,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.95
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
930614,Beech Tree Avenue Covey,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.73
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
