Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.08
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.23
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
930614,Beech Tree Avenue Covey,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.81
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.6
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
930614,Beech Tree Avenue Covey,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.84
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.53
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
930614,Beech Tree Avenue Covey,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.13
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.18
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
930614,Beech Tree Avenue Covey,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.05
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.91
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
930614,Beech Tree Avenue Covey,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.92
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.75
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.19
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930614,Beech Tree Avenue Covey,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.71
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,79.8
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.0
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
