Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.93
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
930614,Beech Tree Avenue Covey,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.43
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.2
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.73
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
930614,Beech Tree Avenue Covey,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.7
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,68.6
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
930614,Beech Tree Avenue Covey,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.09
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.86
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
930614,Beech Tree Avenue Covey,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.85
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
930614,Beech Tree Avenue Covey,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.94
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.3
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,69.28
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
930614,Beech Tree Avenue Covey,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.98
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,65.07
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
930614,Beech Tree Avenue Covey,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
